Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
