Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
