Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,260.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
