Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
