Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
