Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,259.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
