Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
