Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
