Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
