Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
