Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,268.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,296.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,64.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,272.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,260.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,249.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
