Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
