Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
