Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
