Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
