Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
