Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
