Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
