Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
