Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
