Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
