Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
