Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
