Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
