Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
