Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,222.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
