Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,260.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
