Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,57.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,58.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,296.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,63.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,335.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,60.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,255.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,344.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,60.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,349.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,58.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,249.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,315.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,342.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,309.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,325.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.71
