Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
