Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,249.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
