Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
