Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
