Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
