Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.39
