Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,273.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,254.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
