Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,284.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,21.9
