Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
