Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
