Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
