Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
