Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,180.6
