Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
