Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
