Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,57.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
