Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
