Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,256.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
