Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
