Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
