Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
