Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
