Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,67.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,287.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,275.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
