Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,62.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,264.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,322.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,266.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
