Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
