Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
