Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
