Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
