Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
