Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,293.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
