Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,248.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
