Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,250.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,267.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,275.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
