Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
