Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
