Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
