Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
